Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.53
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.23
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.76
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
450752,Slade Park Estate,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.04
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.13
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.35
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.72
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
450752,Slade Park Estate,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.64
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.01
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
450752,Slade Park Estate,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.3
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.53
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.48
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
450752,Slade Park Estate,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.17
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.48
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.67
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
450752,Slade Park Estate,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.89
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.91
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
450752,Slade Park Estate,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.8
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
450752,Slade Park Estate,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.52
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.0
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.94
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,26.28
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
450752,Slade Park Estate,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.54
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.7
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.62
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
450752,Slade Park Estate,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.03
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.5
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.17
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.34
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
450752,Slade Park Estate,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.31
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
450752,Slade Park Estate,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.99
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
450752,Slade Park Estate,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.54
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.54
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.89
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.25
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
450752,Slade Park Estate,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.88
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.0
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.32
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.3
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
450752,Slade Park Estate,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.5
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
