Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.46
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.38
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
450752,Slade Park Estate,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.48
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.44
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.41
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
450752,Slade Park Estate,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.1
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.4
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
450752,Slade Park Estate,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.92
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.86
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.39
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
450752,Slade Park Estate,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.67
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.3
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.57
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.08
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.05
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
450752,Slade Park Estate,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.62
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.63
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.54
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.6
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.16
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.1
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.0
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
450752,Slade Park Estate,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.41
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.97
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.46
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.45
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
450752,Slade Park Estate,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.45
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.04
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.65
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
450752,Slade Park Estate,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.3
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.87
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.93
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.17
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
450752,Slade Park Estate,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.58
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.83
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.25
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.71
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.6
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.0
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.05
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.07
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.29
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
450752,Slade Park Estate,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.46
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.97
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.23
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,91.5
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.69
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
450752,Slade Park Estate,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.9
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.9
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.52
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.92
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.7
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.82
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
450752,Slade Park Estate,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.04
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.43
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.53
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.48
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.27
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.57
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.55
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
450752,Slade Park Estate,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.53
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.9
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.5
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.7
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.51
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.18
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
450752,Slade Park Estate,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.77
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.22
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.0
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.05
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,62.7
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.7
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.8
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.22
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
450752,Slade Park Estate,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.26
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.91
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
