Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
450752,Slade Park Estate,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.9
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.18
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.4
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.56
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.57
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
450752,Slade Park Estate,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.05
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.55
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.87
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.92
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
450752,Slade Park Estate,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.77
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.1
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.15
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.5
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.45
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.92
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.64
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
450752,Slade Park Estate,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.02
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.81
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.05
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.41
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,67.5
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.4
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,43.07
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,25.23
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
450752,Slade Park Estate,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.14
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.8
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.53
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.03
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.5
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.27
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.67
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.75
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
450752,Slade Park Estate,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.3
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.47
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.5
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.53
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.25
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.44
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.32
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.8
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.7
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.56
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,46.91
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
450752,Slade Park Estate,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.85
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.88
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.66
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.79
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.7
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.5
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.53
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.9
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
450752,Slade Park Estate,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.66
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.73
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.73
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.32
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.1
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.28
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,90.1
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.5
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.6
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.0
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.98
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.83
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.89
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.0
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
450752,Slade Park Estate,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.67
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.17
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.9
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.41
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.22
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.25
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,98.5
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.5
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,135.3
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
450752,Slade Park Estate,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.04
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.34
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.6
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.99
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.58
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.53
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.52
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
450752,Slade Park Estate,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.64
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.44
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.76
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.9
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.2
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
450752,Slade Park Estate,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.69
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.77
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.4
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.88
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.57
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.8
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.7
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.57
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
450752,Slade Park Estate,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.98
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.23
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.7
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.23
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.6
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
450752,Slade Park Estate,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.43
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.6
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.44
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.15
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
450752,Slade Park Estate,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.58
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
