Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.17
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.05
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
450752,Slade Park Estate,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.87
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.33
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
450752,Slade Park Estate,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.85
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.16
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.25
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
450752,Slade Park Estate,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.72
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.44
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.51
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
450752,Slade Park Estate,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.42
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.61
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
450752,Slade Park Estate,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.87
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.22
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
450752,Slade Park Estate,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.18
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
450752,Slade Park Estate,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.25
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
450752,Slade Park Estate,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.38
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.72
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
450752,Slade Park Estate,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.51
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.02
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.37
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.47
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
450752,Slade Park Estate,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.22
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.82
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.14
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
450752,Slade Park Estate,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.85
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.87
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
450752,Slade Park Estate,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.45
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.85
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.03
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
450752,Slade Park Estate,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.71
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.89
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.11
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.95
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.17
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
450752,Slade Park Estate,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.76
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.05
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.45
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
