Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.86
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.68
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.45
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
450752,Slade Park Estate,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.72
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
450752,Slade Park Estate,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.0
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
450752,Slade Park Estate,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.47
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.93
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.88
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.32
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
450752,Slade Park Estate,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.73
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.36
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.68
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
450752,Slade Park Estate,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.75
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.92
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.61
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.06
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.85
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.88
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.23
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.6
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.75
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
450752,Slade Park Estate,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.91
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.23
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.32
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.3
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
450752,Slade Park Estate,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.12
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
450752,Slade Park Estate,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.69
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
450752,Slade Park Estate,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.41
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.74
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.43
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.66
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.05
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.12
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.22
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.45
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.67
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.86
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
450752,Slade Park Estate,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.91
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.14
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
450752,Slade Park Estate,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.35
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.17
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.68
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
450752,Slade Park Estate,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.51
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.9
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
