Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
450752,Slade Park Estate,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.19
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.97
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
450752,Slade Park Estate,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.29
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.73
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.5
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.17
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.34
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.62
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.06
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.55
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
450752,Slade Park Estate,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.93
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
450752,Slade Park Estate,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.58
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
450752,Slade Park Estate,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.31
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.32
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.96
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
450752,Slade Park Estate,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.01
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.39
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
450752,Slade Park Estate,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.72
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.6
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.6
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
450752,Slade Park Estate,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.2
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.91
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.06
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
450752,Slade Park Estate,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.38
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.17
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.1
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.15
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
450752,Slade Park Estate,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.77
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.74
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.04
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
450752,Slade Park Estate,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.44
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
