Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.43
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
450752,Slade Park Estate,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.3
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.19
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.59
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
450752,Slade Park Estate,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.62
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.48
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.21
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
450752,Slade Park Estate,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.63
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.01
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.06
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
450752,Slade Park Estate,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.97
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.65
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.62
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.42
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
450752,Slade Park Estate,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.1
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.71
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
450752,Slade Park Estate,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.34
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.31
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.04
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
450752,Slade Park Estate,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.15
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.7
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.79
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.2
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,31.94
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.56
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,97.8
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
450752,Slade Park Estate,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.59
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.5
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
450752,Slade Park Estate,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.42
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.96
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.22
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.36
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.4
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,34.18
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.0
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
450752,Slade Park Estate,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.82
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.1
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.8
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.42
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.7
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.12
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.74
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
450752,Slade Park Estate,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.84
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.83
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.8
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.9
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.65
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.48
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.8
450752,Slade Park Estate,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.12
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.54
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,54.1
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.88
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.62
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.86
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
450752,Slade Park Estate,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,72.6
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.4
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.04
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.8
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.26
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
450752,Slade Park Estate,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.05
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,19.17
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.0
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.68
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.8
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.3
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.85
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,125.9
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
450752,Slade Park Estate,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
