Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,64.0
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.2
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.82
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.7
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.9
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,38.5
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.99
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,131.1
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
450752,Slade Park Estate,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.19
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.81
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.4
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.28
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.47
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,31.08
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.42
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
450752,Slade Park Estate,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.02
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.6
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.0
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.3
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.79
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.65
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.81
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,102.7
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
450752,Slade Park Estate,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.91
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.74
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.8
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.0
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.07
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.58
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.03
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
450752,Slade Park Estate,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.35
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.84
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,74.7
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.5
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.39
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,103.9
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
450752,Slade Park Estate,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.69
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.28
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,80.3
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.47
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.31
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
450752,Slade Park Estate,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.99
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.13
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,92.5
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.0
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.4
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.05
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
450752,Slade Park Estate,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.86
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.73
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,83.5
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.88
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
450752,Slade Park Estate,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,15.25
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.44
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,94.5
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.4
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.35
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.74
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
450752,Slade Park Estate,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.01
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.4
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,96.1
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.8
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.73
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
450752,Slade Park Estate,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.4
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.3
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,98.8
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.5
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.3
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.14
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,40.64
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.67
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
450752,Slade Park Estate,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.87
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.48
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,94.2
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.3
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.8
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.95
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.73
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
450752,Slade Park Estate,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.67
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.27
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,106.2
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.8
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.1
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.3
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.07
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.05
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,128.3
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
450752,Slade Park Estate,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.3
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,29.15
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,99.3
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.2
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.56
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.56
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.71
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
450752,Slade Park Estate,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.09
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.35
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,94.2
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.6
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.32
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.56
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.67
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.96
