Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,110.4
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
450752,Slade Park Estate,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.34
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.28
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,98.3
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.4
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.3
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.33
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.17
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
450752,Slade Park Estate,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.3
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.66
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,101.1
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.5
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.5
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.08
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.05
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
450752,Slade Park Estate,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.44
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.32
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.5
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,113.2
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.8
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.4
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.5
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.4
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,147.1
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
450752,Slade Park Estate,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.32
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.35
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,108.4
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.3
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.2
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.35
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,40.38
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,132.0
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
450752,Slade Park Estate,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.26
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.78
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,92.7
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.96
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.97
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
450752,Slade Park Estate,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.37
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.8
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,86.8
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.7
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.86
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
450752,Slade Park Estate,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.74
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.96
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,94.5
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.3
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.0
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.25
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.78
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.2
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.89
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.0
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
450752,Slade Park Estate,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,24.11
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.24
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,93.8
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.7
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.9
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.16
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.13
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
450752,Slade Park Estate,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.82
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.87
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,98.6
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,96.7
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.8
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.06
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.93
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.49
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,118.1
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
450752,Slade Park Estate,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.54
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.48
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,96.7
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.3
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.72
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.62
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.26
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
450752,Slade Park Estate,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.32
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.74
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,95.2
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.8
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.1
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
450752,Slade Park Estate,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.06
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.27
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,90.8
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.8
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.95
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.06
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.22
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.71
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
450752,Slade Park Estate,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.7
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.42
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,95.8
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.5
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.71
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.27
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,120.3
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.5
450752,Slade Park Estate,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.68
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.83
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.1
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.5
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.0
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.41
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,36.24
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,122.9
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
450752,Slade Park Estate,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,30.44
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,116.1
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.1
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.6
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.22
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
