Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.04
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.83
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,165.4
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
450752,Slade Park Estate,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.56
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,127.8
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.4
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.8
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.72
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,171.9
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
450752,Slade Park Estate,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.15
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.67
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,129.5
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.9
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.38
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,46.04
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,169.9
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
450752,Slade Park Estate,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.21
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,122.3
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.2
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.47
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,161.9
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
450752,Slade Park Estate,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,36.54
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,141.6
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.9
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.64
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.38
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.75
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,180.5
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
450752,Slade Park Estate,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.69
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,37.97
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,146.6
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.3
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.96
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.64
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.04
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,184.5
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
450752,Slade Park Estate,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,39.78
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,153.4
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,161.6
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.96
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.34
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,52.74
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,194.2
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
450752,Slade Park Estate,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.37
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,42.95
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,166.4
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,175.0
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.7
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.65
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,205.5
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
450752,Slade Park Estate,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.34
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,39.16
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,158.4
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,165.7
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.66
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.82
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,203.3
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.7
450752,Slade Park Estate,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.58
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,108.9
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.3
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.84
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
450752,Slade Park Estate,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,97.6
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.3
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.7
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.97
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.45
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.56
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.45
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,141.0
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
450752,Slade Park Estate,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.71
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.86
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.0
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.0
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.81
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
450752,Slade Park Estate,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.54
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.91
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.96
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.65
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.9
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.85
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
450752,Slade Park Estate,2024-01-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
450752,Slade Park Estate,2024-01-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
