Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.59
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.51
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.25
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
450752,Slade Park Estate,2024-01-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.87
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.17
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.69
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
450752,Slade Park Estate,2024-01-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.81
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.55
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
450752,Slade Park Estate,2024-01-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.37
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.18
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.03
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.97
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
450752,Slade Park Estate,2024-01-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.32
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.39
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
450752,Slade Park Estate,2024-01-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.59
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
450752,Slade Park Estate,2024-01-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.84
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
450752,Slade Park Estate,2024-01-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.04
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.36
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.88
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
450752,Slade Park Estate,2024-01-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.74
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.3
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
450752,Slade Park Estate,2024-01-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.69
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.44
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.04
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
450752,Slade Park Estate,2024-01-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.12
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.56
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.53
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.16
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
450752,Slade Park Estate,2024-01-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.67
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.7
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
450752,Slade Park Estate,2024-01-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.04
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.17
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.86
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.19
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.8
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.9
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
450752,Slade Park Estate,2024-01-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.84
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.07
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.02
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
450752,Slade Park Estate,2024-01-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.9
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.05
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
450752,Slade Park Estate,2024-01-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
