Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.5
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.83
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.69
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.55
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.15
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,67.0
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
450752,Slade Park Estate,2024-01-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.35
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.4
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.51
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
450752,Slade Park Estate,2024-01-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.5
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.7
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.46
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.99
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.45
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
450752,Slade Park Estate,2024-01-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.35
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.21
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.24
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.19
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.42
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.59
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.4
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
450752,Slade Park Estate,2024-01-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.47
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.25
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.41
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.6
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.85
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
450752,Slade Park Estate,2024-01-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.23
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
450752,Slade Park Estate,2024-01-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.28
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.3
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.8
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.41
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.4
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.69
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.88
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
450752,Slade Park Estate,2024-01-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,22.15
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.41
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.72
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
450752,Slade Park Estate,2024-01-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.85
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.89
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.8
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.04
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.52
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
450752,Slade Park Estate,2024-01-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.78
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.08
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.91
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.9
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.4
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.38
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
450752,Slade Park Estate,2024-01-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.97
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.27
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.72
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.58
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.42
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.83
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
450752,Slade Park Estate,2024-01-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.02
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.91
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.8
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.67
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.93
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.82
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,22.1
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
450752,Slade Park Estate,2024-01-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.9
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.2
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.29
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
450752,Slade Park Estate,2024-01-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.14
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.66
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.37
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.6
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.13
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.63
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
450752,Slade Park Estate,2024-01-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.66
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.23
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.81
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.97
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.67
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.5
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.2
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.0
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.5
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.47
