Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.2
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.37
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
450752,Slade Park Estate,2024-01-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.08
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.2
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.6
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.1
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,73.6
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.3
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.18
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
450752,Slade Park Estate,2024-01-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.02
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.32
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.84
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.2
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.74
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.11
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
450752,Slade Park Estate,2024-01-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.16
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.11
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.55
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,72.5
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.4
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
450752,Slade Park Estate,2024-01-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.55
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.7
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.9
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.01
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.31
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.02
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.6
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.2
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.28
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.14
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
450752,Slade Park Estate,2024-01-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.36
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.13
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.4
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.6
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,32.41
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,21.9
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.3
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.3
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.83
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,46.77
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
450752,Slade Park Estate,2024-01-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.97
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.31
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.73
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.39
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.74
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.99
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.72
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.4
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.71
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,40.3
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.45
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
450752,Slade Park Estate,2024-01-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.1
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.91
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.22
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.7
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.49
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
450752,Slade Park Estate,2024-01-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.4
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.6
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.8
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.26
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
450752,Slade Park Estate,2024-01-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.31
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.46
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.74
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.73
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.0
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.05
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
450752,Slade Park Estate,2024-01-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.14
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.3
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.63
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.26
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
450752,Slade Park Estate,2024-01-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.12
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.48
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.1
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.6
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.6
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.43
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
450752,Slade Park Estate,2024-01-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.99
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.56
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
450752,Slade Park Estate,2024-01-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.39
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.21
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.95
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
450752,Slade Park Estate,2024-01-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.59
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
450752,Slade Park Estate,2024-01-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.69
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.19
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
