Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
450752,Slade Park Estate,2024-01-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.91
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.19
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
450752,Slade Park Estate,2024-01-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.5
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.44
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.4
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
450752,Slade Park Estate,2024-01-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.88
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.48
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.34
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.33
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
450752,Slade Park Estate,2024-01-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.7
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.61
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.37
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
450752,Slade Park Estate,2024-01-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.19
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.35
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.54
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
450752,Slade Park Estate,2024-01-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.86
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.85
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.05
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.38
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
450752,Slade Park Estate,2024-01-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.03
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.82
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,9.54
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
450752,Slade Park Estate,2024-01-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.36
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.3
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.24
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.22
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.8
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
450752,Slade Park Estate,2024-01-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.1
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.16
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.13
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
450752,Slade Park Estate,2024-01-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.28
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
450752,Slade Park Estate,2024-01-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.2
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.89
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.1
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
450752,Slade Park Estate,2024-01-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.29
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.01
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.48
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
450752,Slade Park Estate,2024-01-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.35
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.28
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.88
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.49
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
450752,Slade Park Estate,2024-01-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.06
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.03
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.27
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.46
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
450752,Slade Park Estate,2024-01-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.77
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.31
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
