Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.58
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
450752,Slade Park Estate,2024-01-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.97
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.0
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.96
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.0
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.92
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,4.16
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.24
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.45
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.48
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.2
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,7.94
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.86
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.53
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.89
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.81
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.57
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.5
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.45
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
450752,Slade Park Estate,2024-01-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.94
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.32
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.52
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.59
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
450752,Slade Park Estate,2024-01-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.81
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.39
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.28
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.2
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.13
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.18
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
450752,Slade Park Estate,2024-01-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.17
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.45
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
450752,Slade Park Estate,2024-01-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.87
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.16
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.13
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.34
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.34
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
450752,Slade Park Estate,2024-01-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.49
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.53
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.04
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.98
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.52
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
450752,Slade Park Estate,2024-01-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.32
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.04
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.1
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,8.64
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,10.02
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.53
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.95
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.17
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.42
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.34
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.01
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.31
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.33
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.69
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.94
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.85
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.75
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
450752,Slade Park Estate,2024-01-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.04
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.15
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.57
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.1
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
450752,Slade Park Estate,2024-01-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
