Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.9
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.2
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.31
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.2
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.7
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
450752,Slade Park Estate,2024-01-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.71
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.72
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.63
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
450752,Slade Park Estate,2024-01-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.67
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.18
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.17
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
450752,Slade Park Estate,2024-01-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.53
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.39
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,15.01
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
450752,Slade Park Estate,2024-01-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.21
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.57
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.64
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.9
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.55
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
450752,Slade Park Estate,2024-01-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.71
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.29
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.23
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.9
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.38
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
450752,Slade Park Estate,2024-01-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.82
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.53
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
450752,Slade Park Estate,2024-01-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.52
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.78
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
450752,Slade Park Estate,2024-01-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.54
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.86
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.05
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.87
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.48
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.68
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.17
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.95
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
450752,Slade Park Estate,2024-01-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.3
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.1
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.73
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.56
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.19
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
450752,Slade Park Estate,2024-01-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.78
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.71
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.66
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
450752,Slade Park Estate,2024-01-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.44
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.4
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
