Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.86
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,8.85
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
450752,Slade Park Estate,2024-01-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.21
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,49.7
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.06
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
450752,Slade Park Estate,2024-01-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.93
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.56
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.05
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.36
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.1
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.99
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.03
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
450752,Slade Park Estate,2024-01-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.71
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.3
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.14
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.64
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.6
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.63
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
450752,Slade Park Estate,2024-01-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.55
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.8
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.81
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
450752,Slade Park Estate,2024-01-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.28
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.5
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.64
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.92
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
450752,Slade Park Estate,2024-01-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,12.52
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.9
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.5
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.34
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.33
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.82
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
450752,Slade Park Estate,2024-01-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.66
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.2
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.19
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
450752,Slade Park Estate,2024-01-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.66
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.82
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.2
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.97
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.98
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,57.5
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.8
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
450752,Slade Park Estate,2024-01-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.51
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.25
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.0
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.06
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.79
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
450752,Slade Park Estate,2024-01-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.76
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.77
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.8
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
450752,Slade Park Estate,2024-01-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,53.4
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.8
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.71
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.32
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.31
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
450752,Slade Park Estate,2024-01-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.56
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.7
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.27
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.18
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
450752,Slade Park Estate,2024-01-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.93
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.77
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,59.5
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.8
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.14
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.95
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.1
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
450752,Slade Park Estate,2024-01-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.49
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,59.0
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.3
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.44
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
450752,Slade Park Estate,2024-01-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.45
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.17
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,55.6
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.8
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.96
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
