Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.13
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.26
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
450752,Slade Park Estate,2024-01-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.18
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.94
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.9
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.0
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.49
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.67
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,27.84
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.24
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
450752,Slade Park Estate,2024-01-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.54
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.9
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.3
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.1
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
450752,Slade Park Estate,2024-01-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.96
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.72
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.1
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.9
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.83
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.36
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,33.08
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.74
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
450752,Slade Park Estate,2024-01-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.65
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.07
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.5
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.09
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.22
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.16
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
450752,Slade Park Estate,2024-01-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,14.4
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,69.7
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.1
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.7
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.59
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.7
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,107.1
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
450752,Slade Park Estate,2024-01-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.14
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.88
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.82
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.49
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,96.5
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
450752,Slade Park Estate,2024-01-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.08
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.93
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,70.3
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.91
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.23
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
450752,Slade Park Estate,2024-01-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.28
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.64
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,78.7
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.7
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.6
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,34.99
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.23
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
450752,Slade Park Estate,2024-01-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.51
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.05
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,90.3
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,58.8
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.0
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.94
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.6
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
450752,Slade Park Estate,2024-01-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,15.93
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.19
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,84.5
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.3
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.4
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.33
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.73
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
450752,Slade Park Estate,2024-01-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.05
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,27.85
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,92.7
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,64.6
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.7
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.44
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
450752,Slade Park Estate,2024-01-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,15.61
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.23
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,92.8
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.8
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.2
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.33
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.07
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,36.58
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.72
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,116.6
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
450752,Slade Park Estate,2024-01-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.32
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.63
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,91.4
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,65.7
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.9
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.09
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.45
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.72
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.54
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
450752,Slade Park Estate,2024-01-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.46
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,26.57
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,89.2
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.4
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.8
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.35
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,115.9
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
450752,Slade Park Estate,2024-01-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.87
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.19
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,98.7
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,68.2
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.6
