Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.04
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.69
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
450752,Slade Park Estate,2024-01-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,20.35
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.47
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,80.3
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.2
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.49
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,23.94
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.67
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.2
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
450752,Slade Park Estate,2024-01-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.02
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.54
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,88.0
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,83.6
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.24
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,104.3
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
450752,Slade Park Estate,2024-01-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,23.01
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.9
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,94.9
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.9
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.06
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.09
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
450752,Slade Park Estate,2024-01-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.5
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.06
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,97.8
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.1
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.3
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
450752,Slade Park Estate,2024-01-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,24.06
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.7
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,94.8
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.5
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.7
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.05
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.38
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,112.9
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
450752,Slade Park Estate,2024-01-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.28
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,24.01
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,93.0
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.1
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.82
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,115.2
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
450752,Slade Park Estate,2024-01-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.18
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,25.28
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,98.8
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,102.0
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.4
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.32
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.66
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
450752,Slade Park Estate,2024-01-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.97
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.24
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,92.8
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,97.4
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.9
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.0
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.68
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.24
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.15
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
450752,Slade Park Estate,2024-01-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.04
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.14
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,94.6
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,89.3
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.7
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,37.32
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.39
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,122.7
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
450752,Slade Park Estate,2024-01-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.2
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.91
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,97.9
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.1
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.51
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,125.8
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
450752,Slade Park Estate,2024-01-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.58
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,119.3
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.9
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.78
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,156.6
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
450752,Slade Park Estate,2024-01-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,31.37
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,119.4
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.1
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.01
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.39
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.16
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,158.8
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
450752,Slade Park Estate,2024-01-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,32.14
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,122.7
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.2
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.7
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.96
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
450752,Slade Park Estate,2024-01-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.0
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,122.0
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.8
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.32
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.75
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,156.0
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
450752,Slade Park Estate,2024-01-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
