Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.68
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,137.1
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.9
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.07
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.0
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,174.2
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
450752,Slade Park Estate,2024-01-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.6
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,136.8
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.0
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.43
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.33
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.41
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,174.5
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
450752,Slade Park Estate,2024-01-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,38.14
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,146.7
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.2
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.06
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,51.04
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.75
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,192.0
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
450752,Slade Park Estate,2024-01-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.65
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,39.73
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,154.8
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.9
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.52
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.11
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,205.8
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
450752,Slade Park Estate,2024-01-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.71
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,147.7
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,156.2
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.25
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,51.82
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.44
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,200.6
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
450752,Slade Park Estate,2024-01-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.83
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,109.9
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.5
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.98
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,152.5
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
450752,Slade Park Estate,2024-01-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.25
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,109.7
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.07
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.93
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,147.0
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
450752,Slade Park Estate,2024-01-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.68
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,58.2
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,2.99
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,103.1
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
450752,Slade Park Estate,2024-01-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.67
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.26
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.07
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
450752,Slade Park Estate,2024-01-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.57
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.1
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.82
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.58
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.39
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
450752,Slade Park Estate,2024-01-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.76
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.16
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.47
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
450752,Slade Park Estate,2024-01-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.34
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.3
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.88
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
450752,Slade Park Estate,2024-01-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.38
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.24
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
450752,Slade Park Estate,2024-01-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.69
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.58
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.86
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
450752,Slade Park Estate,2024-01-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
