Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.5
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,23.33
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.45
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
450752,Slade Park Estate,2024-01-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.48
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.4
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.93
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.95
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.41
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
450752,Slade Park Estate,2024-01-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.74
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.38
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
450752,Slade Park Estate,2024-01-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.61
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.33
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.94
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.0
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.78
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.94
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.71
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
450752,Slade Park Estate,2024-01-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.41
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.35
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.85
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.62
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.51
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,81.3
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
450752,Slade Park Estate,2024-01-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.7
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.32
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.52
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
450752,Slade Park Estate,2024-01-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.06
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.7
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.94
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.5
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.08
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,31.08
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
450752,Slade Park Estate,2024-01-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.55
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.14
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.09
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
450752,Slade Park Estate,2024-01-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.8
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.03
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.43
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.9
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.27
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
450752,Slade Park Estate,2024-01-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.78
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.73
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.5
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
450752,Slade Park Estate,2024-01-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.67
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.44
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
450752,Slade Park Estate,2024-01-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.44
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.74
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.1
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.03
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.68
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.47
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
450752,Slade Park Estate,2024-01-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.88
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.26
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.95
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.14
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.83
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
450752,Slade Park Estate,2024-01-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.13
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.68
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.39
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.86
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
450752,Slade Park Estate,2024-01-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.77
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
450752,Slade Park Estate,2024-01-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.07
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,60.7
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.05
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.75
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
