Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.82
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.11
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
450752,Slade Park Estate,2024-01-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.4
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.13
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.0
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.89
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
450752,Slade Park Estate,2024-01-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.47
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.27
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.16
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.2
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.5
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.63
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.82
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.0
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
450752,Slade Park Estate,2024-01-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.13
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.99
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.1
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.2
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.55
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.12
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
450752,Slade Park Estate,2024-01-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.09
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.41
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.02
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.65
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
450752,Slade Park Estate,2024-01-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.27
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.96
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.73
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.29
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.65
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
450752,Slade Park Estate,2024-01-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.8
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.6
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.1
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.49
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.3
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.11
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.08
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
450752,Slade Park Estate,2024-01-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.39
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.83
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.39
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.3
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.22
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
450752,Slade Park Estate,2024-01-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.26
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.17
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.0
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.25
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
450752,Slade Park Estate,2024-01-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.38
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.0
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.5
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.16
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,97.5
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.4
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.81
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.89
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
450752,Slade Park Estate,2024-01-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.07
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.38
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.11
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.2
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.92
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.77
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
450752,Slade Park Estate,2024-01-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.16
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.28
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.96
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.1
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.67
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.07
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
450752,Slade Park Estate,2024-01-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.63
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.93
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.31
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.36
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.4
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.8
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.7
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.65
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.93
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.92
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
450752,Slade Park Estate,2024-01-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.71
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.6
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.93
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.76
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.13
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.46
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.2
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.11
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.84
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
450752,Slade Park Estate,2024-01-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.54
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.03
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.21
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.73
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,76.4
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.4
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.2
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.75
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
450752,Slade Park Estate,2024-01-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.61
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
