Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.6
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.23
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.3
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.64
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.0
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
450752,Slade Park Estate,2024-01-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.28
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.33
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.65
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.7
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.22
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,76.2
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.8
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.32
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.56
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,113.1
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
450752,Slade Park Estate,2024-01-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.9
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.08
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.25
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.02
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.82
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,91.1
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.6
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.1
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.13
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
450752,Slade Park Estate,2024-01-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.92
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.33
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.8
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.2
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.92
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.18
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
450752,Slade Park Estate,2024-01-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.18
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.86
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.77
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.21
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.4
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.5
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
450752,Slade Park Estate,2024-01-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.24
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.85
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.99
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.74
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.86
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.0
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.98
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.71
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,76.5
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
450752,Slade Park Estate,2024-01-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.42
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.93
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.46
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.22
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.93
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
450752,Slade Park Estate,2024-01-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.45
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.51
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.09
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,110.3
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.8
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.79
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.97
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,136.6
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
450752,Slade Park Estate,2024-01-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.62
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.78
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.3
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.96
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.93
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.31
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,111.4
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
450752,Slade Park Estate,2024-01-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.9
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,42.3
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.17
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.72
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.6
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.07
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.95
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
450752,Slade Park Estate,2024-01-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.67
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.67
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.3
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.3
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.0
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
450752,Slade Park Estate,2024-01-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.74
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,47.0
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.37
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.5
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.89
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
450752,Slade Park Estate,2024-01-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.84
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.88
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
450752,Slade Park Estate,2024-01-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.07
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.2
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.33
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.75
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
450752,Slade Park Estate,2024-01-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.49
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.3
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.78
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.95
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
