Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
450752,Slade Park Estate,2024-01-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.0
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.72
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.67
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
450752,Slade Park Estate,2024-01-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.52
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.0
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.97
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.72
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.49
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,9.85
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.1
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
450752,Slade Park Estate,2024-01-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.7
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.45
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.06
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.26
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
450752,Slade Park Estate,2024-01-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.78
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.1
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.25
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.82
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
450752,Slade Park Estate,2024-01-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.63
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.8
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.37
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.91
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.95
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.65
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.54
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.82
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
450752,Slade Park Estate,2024-01-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.15
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.3
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.47
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.3
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.37
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
450752,Slade Park Estate,2024-01-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.13
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.12
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.56
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.63
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
450752,Slade Park Estate,2024-01-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.62
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.4
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.9
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.01
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.42
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.04
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
450752,Slade Park Estate,2024-01-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.64
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.28
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.37
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.18
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.22
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.0
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
450752,Slade Park Estate,2024-01-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.43
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.01
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.88
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.03
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.94
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
450752,Slade Park Estate,2024-01-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.06
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.79
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.77
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.95
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
450752,Slade Park Estate,2024-01-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.1
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.12
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
450752,Slade Park Estate,2024-01-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.03
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.26
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.18
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
450752,Slade Park Estate,2024-01-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.5
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.23
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.83
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.06
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
450752,Slade Park Estate,2024-01-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.48
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.88
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.35
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
