Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
450752,Slade Park Estate,2024-01-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.22
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.36
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.67
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
450752,Slade Park Estate,2024-01-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.01
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.87
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.9
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.16
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
450752,Slade Park Estate,2024-01-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.82
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.88
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.36
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.58
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,68.0
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.14
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.35
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.83
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
450752,Slade Park Estate,2024-01-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.44
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.7
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.9
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.32
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.22
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
450752,Slade Park Estate,2024-01-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.69
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
450752,Slade Park Estate,2024-01-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.39
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.31
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.5
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.93
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
450752,Slade Park Estate,2024-01-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.25
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.34
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,11.39
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
450752,Slade Park Estate,2024-01-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.7
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.27
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.73
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
450752,Slade Park Estate,2024-01-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
450752,Slade Park Estate,2024-01-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.73
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.06
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.66
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,11.91
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.77
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.54
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.26
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.35
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.09
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
450752,Slade Park Estate,2024-01-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.65
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.81
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.23
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
450752,Slade Park Estate,2024-01-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.37
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.13
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.47
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
450752,Slade Park Estate,2024-01-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.11
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.43
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.15
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
450752,Slade Park Estate,2024-01-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
