Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.49
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.6
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
450752,Slade Park Estate,2024-01-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.07
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.92
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.23
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.82
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
450752,Slade Park Estate,2024-01-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,21.38
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.17
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.6
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.68
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
450752,Slade Park Estate,2024-01-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.09
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.79
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
450752,Slade Park Estate,2024-01-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.09
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.37
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.7
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
450752,Slade Park Estate,2024-01-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.0
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.5
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.04
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.99
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.37
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.79
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
450752,Slade Park Estate,2024-01-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.17
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.11
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.9
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
450752,Slade Park Estate,2024-01-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.93
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.79
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
450752,Slade Park Estate,2024-01-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.67
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.16
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.15
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
450752,Slade Park Estate,2024-01-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.18
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,10.52
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
450752,Slade Park Estate,2024-01-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.3
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.24
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.91
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.7
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.38
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.22
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
450752,Slade Park Estate,2024-01-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.32
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.6
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.5
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.68
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.4
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.51
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.0
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
450752,Slade Park Estate,2024-01-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.56
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.09
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.57
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
450752,Slade Park Estate,2024-01-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.49
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.63
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.9
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
450752,Slade Park Estate,2024-01-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.29
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.13
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.97
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.9
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.16
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
450752,Slade Park Estate,2024-01-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.58
