Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.3
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
450752,Slade Park Estate,2024-01-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.67
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.57
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.2
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.8
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.61
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
450752,Slade Park Estate,2024-01-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,11.26
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.12
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.87
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.09
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.19
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
450752,Slade Park Estate,2024-01-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.42
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.37
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.5
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.5
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.08
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.45
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.16
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
450752,Slade Park Estate,2024-01-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.14
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.05
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,58.4
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.2
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.67
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
450752,Slade Park Estate,2024-01-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.54
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.12
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.3
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.57
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.67
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.59
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
450752,Slade Park Estate,2024-01-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.35
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,51.9
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.4
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.12
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.47
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.11
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
450752,Slade Park Estate,2024-01-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.35
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.4
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.47
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.31
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.82
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
450752,Slade Park Estate,2024-01-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.19
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,50.5
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
450752,Slade Park Estate,2024-01-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.44
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.8
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.1
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
450752,Slade Park Estate,2024-01-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.95
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.71
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.6
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.6
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.18
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.52
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.13
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,38.02
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.22
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
450752,Slade Park Estate,2024-01-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.61
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,94.9
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.7
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.4
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.35
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.96
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
450752,Slade Park Estate,2024-01-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.8
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,83.9
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.98
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
450752,Slade Park Estate,2024-01-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.72
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.79
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,56.2
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.2
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.95
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.06
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.74
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.27
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
450752,Slade Park Estate,2024-01-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.47
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.6
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.1
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.1
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.55
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.78
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.15
