Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.55
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
450752,Slade Park Estate,2024-01-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,18.19
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.6
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.51
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.54
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.45
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.73
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
450752,Slade Park Estate,2024-01-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.78
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,74.1
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.8
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.95
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,34.52
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.78
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
450752,Slade Park Estate,2024-01-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.22
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.68
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.2
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.2
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
450752,Slade Park Estate,2024-01-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,18.27
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,62.8
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.9
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.76
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,28.15
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
450752,Slade Park Estate,2024-01-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.9
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,20.74
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.9
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.83
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.98
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.77
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
450752,Slade Park Estate,2024-01-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.39
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.8
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,88.2
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.1
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.52
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,36.32
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.94
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
450752,Slade Park Estate,2024-01-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.87
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.27
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,89.6
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.6
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.74
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.61
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.05
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,122.6
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
450752,Slade Park Estate,2024-01-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,11.1
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.18
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,84.2
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.3
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.83
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
450752,Slade Park Estate,2024-01-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.26
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.93
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.3
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.95
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.79
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
450752,Slade Park Estate,2024-01-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.9
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.31
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,85.4
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.2
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.05
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.39
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.36
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,133.3
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
450752,Slade Park Estate,2024-01-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.43
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.06
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,93.9
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.2
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.04
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.9
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.1
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.55
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,133.2
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
450752,Slade Park Estate,2024-01-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.34
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.17
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,92.5
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,62.2
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.6
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.92
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.82
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.08
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
450752,Slade Park Estate,2024-01-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.59
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.1
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.8
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.1
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.8
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
450752,Slade Park Estate,2024-01-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,20.32
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.94
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,81.3
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.5
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.81
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.82
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
450752,Slade Park Estate,2024-01-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.78
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.09
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,88.2
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.3
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.11
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.11
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
