Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.9
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.59
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
450752,Slade Park Estate,2024-01-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.43
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.27
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.8
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.0
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.23
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.16
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.61
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
450752,Slade Park Estate,2024-01-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,23.57
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.44
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,89.4
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,95.6
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.6
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.31
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.89
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.56
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
450752,Slade Park Estate,2024-01-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,23.07
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.63
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,84.2
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.8
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,76.2
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,26.01
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.51
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
450752,Slade Park Estate,2024-01-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.17
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,20.95
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,88.5
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.2
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.8
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.91
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.7
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.87
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
450752,Slade Park Estate,2024-01-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.61
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.8
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.72
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,85.9
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.0
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.3
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.5
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.19
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,107.9
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
450752,Slade Park Estate,2024-01-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.46
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.91
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,96.4
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.2
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.9
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.75
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.61
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,35.66
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.22
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
450752,Slade Park Estate,2024-01-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.31
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.1
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,86.1
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.6
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.5
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
450752,Slade Park Estate,2024-01-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.0
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,96.2
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.4
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.21
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.73
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.21
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,135.4
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
450752,Slade Park Estate,2024-01-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.1
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,112.8
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,119.8
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.41
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.71
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,154.8
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
450752,Slade Park Estate,2024-01-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.62
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,123.3
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,129.5
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.33
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.95
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.98
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,161.6
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
450752,Slade Park Estate,2024-01-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.13
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.92
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,120.3
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.9
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.14
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.06
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,159.5
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
450752,Slade Park Estate,2024-01-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.88
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.26
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,136.5
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.5
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.78
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.44
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.04
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.43
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,174.3
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
450752,Slade Park Estate,2024-01-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.35
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,137.8
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.9
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.79
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.93
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.25
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.29
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,180.8
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
450752,Slade Park Estate,2024-01-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,33.37
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,128.3
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,136.9
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.88
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.89
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.4
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,172.4
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
450752,Slade Park Estate,2024-01-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,35.29
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,138.8
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.9
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
