Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.62
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.85
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.37
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.14
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,176.8
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
450752,Slade Park Estate,2024-01-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.16
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.52
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,141.5
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,149.4
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.7
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.64
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.87
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.81
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.16
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,177.2
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
450752,Slade Park Estate,2024-01-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.94
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,111.7
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.2
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.48
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.1
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.11
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,150.7
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
450752,Slade Park Estate,2024-01-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.64
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.87
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,100.3
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.4
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.55
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.8
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,137.7
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
450752,Slade Park Estate,2024-01-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.46
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.0
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.46
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
450752,Slade Park Estate,2024-01-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.06
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.01
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.73
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
450752,Slade Park Estate,2024-01-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.88
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.15
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.41
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
450752,Slade Park Estate,2024-01-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.1
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
450752,Slade Park Estate,2024-01-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.96
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.08
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.35
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
450752,Slade Park Estate,2024-01-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.11
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.12
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.28
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.87
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
450752,Slade Park Estate,2024-01-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.13
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,527.2
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,479.5
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,601.4
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,532.1
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.44
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.11
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,765.2
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,735.6
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
450752,Slade Park Estate,2024-01-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.88
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.78
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.79
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
450752,Slade Park Estate,2024-01-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.82
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.54
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.5
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.5
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
450752,Slade Park Estate,2024-01-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.69
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.82
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.71
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
450752,Slade Park Estate,2024-01-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.96
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.14
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.53
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.11
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.49
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.48
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
450752,Slade Park Estate,2024-01-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
