Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.6
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.26
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
450752,Slade Park Estate,2024-01-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.0
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.87
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.56
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
450752,Slade Park Estate,2024-01-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.86
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.47
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.54
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
450752,Slade Park Estate,2024-01-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.01
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.88
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.42
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.92
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.89
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.36
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
450752,Slade Park Estate,2024-01-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.17
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.1
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.44
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,64.0
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.0
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.5
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
450752,Slade Park Estate,2024-01-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.78
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,324.3
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,170.8
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.76
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.64
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,259.4
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,220.6
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.9
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.42
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,712.5
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,490.4
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
450752,Slade Park Estate,2024-01-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.62
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.0
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.01
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.9
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.5
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.1
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.63
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.5
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
450752,Slade Park Estate,2024-01-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.64
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.05
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.3
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.73
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
450752,Slade Park Estate,2024-01-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.28
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.63
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.82
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.9
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.8
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.01
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
450752,Slade Park Estate,2024-01-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.64
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.9
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.06
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.88
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.55
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.7
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
450752,Slade Park Estate,2024-01-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.08
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.36
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.15
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.38
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.4
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.93
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.17
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
450752,Slade Park Estate,2024-01-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.72
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.25
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.29
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
450752,Slade Park Estate,2024-01-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.82
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.8
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.31
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.69
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
450752,Slade Park Estate,2024-01-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.07
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.87
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.3
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.85
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.04
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.92
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.09
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
450752,Slade Park Estate,2024-01-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.85
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.58
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.17
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
