Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
450752,Slade Park Estate,2024-01-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.33
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.57
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.7
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
450752,Slade Park Estate,2024-01-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.43
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.3
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.18
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.42
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
450752,Slade Park Estate,2024-01-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.76
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.47
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.83
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.45
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
450752,Slade Park Estate,2024-01-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.76
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.21
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.27
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.7
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.39
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.58
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.9
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.9
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.46
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.92
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
450752,Slade Park Estate,2024-01-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.01
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.36
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.94
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.69
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.43
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.96
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.05
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
450752,Slade Park Estate,2024-01-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.01
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.52
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.65
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.82
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.96
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.01
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.1
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
450752,Slade Park Estate,2024-01-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.43
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.44
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.9
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.73
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.0
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.59
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.37
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.0
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
450752,Slade Park Estate,2024-01-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.74
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.75
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.31
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.99
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.06
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,23.11
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
450752,Slade Park Estate,2024-01-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.92
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.46
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.34
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.16
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,32.06
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.87
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,101.4
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.9
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.9
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.53
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.21
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
450752,Slade Park Estate,2024-01-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.03
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.43
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.47
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.8
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.63
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.51
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.76
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,90.2
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.9
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.34
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.4
450752,Slade Park Estate,2024-01-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.25
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.6
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.51
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.64
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.5
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,71.1
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.9
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.7
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.16
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.14
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.89
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.8
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
450752,Slade Park Estate,2024-01-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.87
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.1
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.8
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.16
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.02
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.49
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.23
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.42
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
450752,Slade Park Estate,2024-01-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.9
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.5
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.25
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.72
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.42
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.6
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.1
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.68
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.62
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,28.12
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
450752,Slade Park Estate,2024-01-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.72
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.5
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.86
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.9
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.7
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,88.9
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
450752,Slade Park Estate,2024-01-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.33
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.06
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.5
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.14
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.75
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
