Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.56
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.39
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
450752,Slade Park Estate,2024-01-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.63
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.18
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.37
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.43
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.5
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.5
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.6
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
450752,Slade Park Estate,2024-01-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.41
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.09
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.05
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.8
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.49
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.49
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.23
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
450752,Slade Park Estate,2024-01-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.12
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.58
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.35
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.48
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
450752,Slade Park Estate,2024-01-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.4
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.85
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.43
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.4
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
450752,Slade Park Estate,2024-01-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.91
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,57.0
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.7
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.4
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.89
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
450752,Slade Park Estate,2024-01-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.52
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.84
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.72
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.5
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,10.58
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,17.9
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
450752,Slade Park Estate,2024-01-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.32
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.62
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.9
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.6
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
450752,Slade Park Estate,2024-01-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.6
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.81
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.83
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.1
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
450752,Slade Park Estate,2024-01-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.62
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.78
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.43
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.96
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
450752,Slade Park Estate,2024-01-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.4
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.3
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.05
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.78
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.2
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.15
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
450752,Slade Park Estate,2024-01-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.47
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.61
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.77
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.65
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
450752,Slade Park Estate,2024-01-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.79
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.44
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.68
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.63
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
450752,Slade Park Estate,2024-01-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.99
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.94
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,14.67
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.0
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
450752,Slade Park Estate,2024-01-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.07
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.99
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.81
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.98
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
450752,Slade Park Estate,2024-01-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.93
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
