Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.12
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.24
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.65
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
450752,Slade Park Estate,2024-01-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.39
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.71
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.3
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.8
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.18
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.18
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
450752,Slade Park Estate,2024-01-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.86
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,51.4
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.4
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.22
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,26.12
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.2
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
450752,Slade Park Estate,2024-01-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.82
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.6
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.67
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.17
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
450752,Slade Park Estate,2024-01-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.06
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.6
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.9
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
450752,Slade Park Estate,2024-01-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.18
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.71
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.42
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.55
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.73
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.56
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.43
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
450752,Slade Park Estate,2024-01-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.29
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.0
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.78
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.76
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.04
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
450752,Slade Park Estate,2024-01-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.89
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.44
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.4
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.78
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.19
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
450752,Slade Park Estate,2024-01-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.56
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.7
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.25
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.02
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.76
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
450752,Slade Park Estate,2024-01-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.36
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.35
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.26
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.71
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.94
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.65
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.68
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
450752,Slade Park Estate,2024-01-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.9
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.36
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
450752,Slade Park Estate,2024-01-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.12
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.18
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.18
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,0.37
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.46
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
450752,Slade Park Estate,2024-01-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.8
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.55
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.76
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.53
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
450752,Slade Park Estate,2024-01-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.6
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.67
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.9
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.32
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.44
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.82
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
450752,Slade Park Estate,2024-01-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.93
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.3
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.12
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.11
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.17
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.69
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
450752,Slade Park Estate,2024-01-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
