Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.35
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-2.13
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.17
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.81
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.0
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.68
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.16
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
450752,Slade Park Estate,2024-01-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.33
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.59
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.47
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.2
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.42
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.96
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
450752,Slade Park Estate,2024-01-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.16
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.61
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.49
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.67
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.64
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
450752,Slade Park Estate,2024-01-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.04
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.86
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.44
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.75
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.34
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
450752,Slade Park Estate,2024-01-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.23
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.47
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.34
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.12
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.87
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.4
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.34
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
450752,Slade Park Estate,2024-01-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.61
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.37
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.5
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.56
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
450752,Slade Park Estate,2024-01-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.47
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.26
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.79
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.3
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.14
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
450752,Slade Park Estate,2024-01-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.06
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.09
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.6
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.16
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.16
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.1
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
450752,Slade Park Estate,2024-01-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.28
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.98
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.51
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.94
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.52
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.24
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.92
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
450752,Slade Park Estate,2024-01-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.87
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.2
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.42
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.7
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.39
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
450752,Slade Park Estate,2024-01-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.26
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.5
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.92
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.76
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.18
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
450752,Slade Park Estate,2024-01-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.42
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.35
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.89
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.3
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.77
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
450752,Slade Park Estate,2024-01-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.97
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.39
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.4
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.12
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
450752,Slade Park Estate,2024-01-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.69
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.58
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.73
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
450752,Slade Park Estate,2024-01-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.49
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
