Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.2
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.21
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
450752,Slade Park Estate,2024-01-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.25
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.83
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.94
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
450752,Slade Park Estate,2024-01-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.79
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.5
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.37
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.96
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,14.6
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
450752,Slade Park Estate,2024-01-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.16
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.75
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
450752,Slade Park Estate,2024-01-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.86
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.4
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.57
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.82
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.33
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.68
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,61.3
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
450752,Slade Park Estate,2024-01-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.35
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.01
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.19
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
450752,Slade Park Estate,2024-01-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.48
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.96
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
450752,Slade Park Estate,2024-01-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.5
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.5
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.5
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.27
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.77
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
450752,Slade Park Estate,2024-01-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.35
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
450752,Slade Park Estate,2024-01-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.75
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.9
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.99
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.6
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
450752,Slade Park Estate,2024-01-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.73
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.88
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.4
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,70.3
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.37
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
450752,Slade Park Estate,2024-01-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.42
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.21
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.8
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.84
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
450752,Slade Park Estate,2024-01-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.34
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,52.5
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.0
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.98
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.99
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
450752,Slade Park Estate,2024-01-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.58
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,68.9
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,79.5
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.15
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.75
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.36
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.73
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.8
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
450752,Slade Park Estate,2024-01-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.95
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.8
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.97
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.11
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.92
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
450752,Slade Park Estate,2024-01-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.29
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.76
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.3
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.19
