Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
450752,Slade Park Estate,2024-01-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.27
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.86
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.6
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.12
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.31
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.1
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.1
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.39
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,25.17
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.84
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
450752,Slade Park Estate,2024-01-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.44
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,61.6
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,80.3
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.97
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.51
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.34
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.21
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.41
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,78.8
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
450752,Slade Park Estate,2024-01-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.75
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.03
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,67.2
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.6
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.08
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.39
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.53
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,96.6
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
450752,Slade Park Estate,2024-01-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.81
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,18.69
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,57.9
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,77.3
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.15
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
450752,Slade Park Estate,2024-01-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.16
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,18.98
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,63.0
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.3
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.88
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.61
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.2
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.05
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,39.59
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.75
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
450752,Slade Park Estate,2024-01-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.16
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.5
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.6
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.75
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.72
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.8
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
450752,Slade Park Estate,2024-01-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.07
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.35
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.3
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.7
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
450752,Slade Park Estate,2024-01-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.58
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.55
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,72.7
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.6
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.63
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.67
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.18
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
450752,Slade Park Estate,2024-01-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.51
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.91
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,75.1
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.35
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.31
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.89
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.26
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.9
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,94.9
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
450752,Slade Park Estate,2024-01-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.01
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.48
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,73.0
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.5
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.39
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.83
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
450752,Slade Park Estate,2024-01-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.36
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,20.58
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,68.0
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,84.4
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.41
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.8
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.99
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
450752,Slade Park Estate,2024-01-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,12.09
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.78
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,73.5
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,32.36
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.79
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,102.8
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
450752,Slade Park Estate,2024-01-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.73
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.79
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,76.1
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.8
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.0
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.21
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
450752,Slade Park Estate,2024-01-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,12.13
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,23.73
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,81.1
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.7
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.2
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.33
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.1
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.33
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
450752,Slade Park Estate,2024-01-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,11.08
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,26.67
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
