Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,90.2
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.8
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.75
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.42
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.91
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
450752,Slade Park Estate,2024-01-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.5
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.81
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,99.8
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.1
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.98
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.48
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.92
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
450752,Slade Park Estate,2024-01-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,15.83
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,26.86
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,91.2
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.5
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.3
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.86
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.23
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.11
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
450752,Slade Park Estate,2024-01-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,17.22
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,30.63
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,103.7
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,69.0
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.6
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.6
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.65
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.87
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,37.43
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
450752,Slade Park Estate,2024-01-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.01
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,28.91
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,97.8
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,72.4
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.7
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.53
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.46
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.58
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.13
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,120.1
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
450752,Slade Park Estate,2024-01-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,19.13
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,31.35
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,106.7
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,126.9
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,39.81
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
450752,Slade Park Estate,2024-01-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,20.49
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,30.76
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,105.8
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,82.3
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,124.3
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.45
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.6
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.21
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.32
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
450752,Slade Park Estate,2024-01-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,21.84
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,32.9
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,112.4
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,87.5
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.9
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.27
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.09
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.33
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.05
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,43.99
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,142.3
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
450752,Slade Park Estate,2024-01-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.56
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,34.56
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,118.0
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.3
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.74
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,45.23
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.63
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.2
450752,Slade Park Estate,2024-01-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,22.5
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.15
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,99.5
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.0
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.6
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.75
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,25.74
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,113.3
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
450752,Slade Park Estate,2024-01-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,24.79
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,24.12
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,99.1
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,99.4
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.4
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.9
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.06
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
450752,Slade Park Estate,2024-01-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.77
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.88
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,867.5
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,712.0
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.4
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,814.0
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,733.7
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,5.14
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.39
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,5.24
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.5
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,27.75
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.53
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.57
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,1296.0
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,1114.0
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
450752,Slade Park Estate,2024-01-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,26.21
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.92
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1691.0
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1080.0
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.8
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.35
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,1397.0
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1018.0
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.2
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,28.88
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.25
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,2738.0
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,1630.0
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
450752,Slade Park Estate,2024-01-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,26.24
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,29.99
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,110.6
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,105.1
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,121.0
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.62
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.9
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.72
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.61
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.74
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
450752,Slade Park Estate,2024-01-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,26.03
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.07
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.5
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,106.0
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.6
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.7
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.99
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.86
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.18
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.93
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
