Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,131.7
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
450752,Slade Park Estate,2024-01-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,25.67
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.98
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,99.9
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.2
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,101.2
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.58
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
450752,Slade Park Estate,2024-01-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,25.51
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.06
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,100.8
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,103.0
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.1
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.42
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.38
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.93
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,37.39
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
450752,Slade Park Estate,2024-01-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,25.78
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.4
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,107.9
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,104.1
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.5
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.74
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.14
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.67
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
450752,Slade Park Estate,2024-01-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.12
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,29.53
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,108.7
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.8
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.2
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.07
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.58
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.11
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.37
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
450752,Slade Park Estate,2024-01-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.65
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,120.0
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,128.5
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.46
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.16
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
450752,Slade Park Estate,2024-01-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.07
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,33.75
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,129.5
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,137.1
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.93
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.46
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,44.68
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.82
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,162.8
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
450752,Slade Park Estate,2024-01-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.61
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,31.97
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.41
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,123.1
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,130.1
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.36
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.68
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.31
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,158.6
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
450752,Slade Park Estate,2024-01-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,35.91
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,140.1
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.6
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.47
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.32
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.23
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.22
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,178.8
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
450752,Slade Park Estate,2024-01-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.05
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,37.13
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,143.9
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.9
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.53
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.44
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.58
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,48.57
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.24
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,183.5
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
450752,Slade Park Estate,2024-01-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.77
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,38.63
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.4
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,151.6
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,158.1
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.4
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.69
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,50.12
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.4
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,192.1
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
450752,Slade Park Estate,2024-01-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,37.51
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,144.3
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,153.3
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.5
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.39
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.4
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.9
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,182.6
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
450752,Slade Park Estate,2024-01-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.75
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,40.08
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,154.9
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,163.6
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.47
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.9
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,2.31
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.99
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,196.9
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
450752,Slade Park Estate,2024-01-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,38.7
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,154.9
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,162.3
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.48
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.22
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.41
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,202.3
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
450752,Slade Park Estate,2024-01-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,30.1
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.54
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,116.2
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,123.7
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.49
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.59
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.0
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,153.6
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
450752,Slade Park Estate,2024-01-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.58
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,108.1
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.8
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
