Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.71
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.68
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,146.4
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
450752,Slade Park Estate,2024-01-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.06
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.52
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,69.2
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.2
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.1
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.31
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.61
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,111.1
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
450752,Slade Park Estate,2024-01-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.89
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.52
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.47
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.24
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.54
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
450752,Slade Park Estate,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.82
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
450752,Slade Park Estate,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.51
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
450752,Slade Park Estate,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.2
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.44
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.81
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
450752,Slade Park Estate,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.96
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.75
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.89
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
450752,Slade Park Estate,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.48
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.1
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.41
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.24
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.89
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.81
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
450752,Slade Park Estate,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.77
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.4
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.01
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
450752,Slade Park Estate,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.3
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.94
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.81
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
450752,Slade Park Estate,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.22
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.94
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,66.1
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.7
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.29
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.07
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
450752,Slade Park Estate,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.05
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.32
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.8
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
450752,Slade Park Estate,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.36
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.07
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.93
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.04
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
450752,Slade Park Estate,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.99
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.3
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.78
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.87
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
450752,Slade Park Estate,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.77
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.3
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.65
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.64
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
450752,Slade Park Estate,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.9
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
