Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.01
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
450752,Slade Park Estate,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.81
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.9
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.25
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.27
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
450752,Slade Park Estate,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.48
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.15
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.26
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
450752,Slade Park Estate,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.27
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.31
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.1
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.07
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.59
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
450752,Slade Park Estate,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.22
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.98
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.7
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.62
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.4
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
450752,Slade Park Estate,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.9
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.02
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.6
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.16
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.43
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
450752,Slade Park Estate,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.42
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.1
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.26
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.7
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.26
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
450752,Slade Park Estate,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.24
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.16
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.0
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.3
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.0
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.84
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.29
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.3
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
450752,Slade Park Estate,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.52
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.18
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.74
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.66
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.22
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
450752,Slade Park Estate,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.78
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.99
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.04
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.1
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.18
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.03
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
450752,Slade Park Estate,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.38
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.3
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.4
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.36
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
450752,Slade Park Estate,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.25
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.04
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.89
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.2
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.11
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.29
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
450752,Slade Park Estate,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.44
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.77
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.3
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.7
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.74
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
450752,Slade Park Estate,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.94
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.88
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.9
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.74
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.1
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.47
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.1
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.89
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
450752,Slade Park Estate,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.09
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,13.59
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,56.1
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.74
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.71
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.1
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.33
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.98
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
450752,Slade Park Estate,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
