Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.1
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.5
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.2
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
450752,Slade Park Estate,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.73
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.69
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.55
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.64
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.6
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.9
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.1
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
450752,Slade Park Estate,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.61
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.11
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.85
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.7
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.2
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.6
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.46
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.03
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
450752,Slade Park Estate,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.72
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.7
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.09
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.44
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,23.47
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.8
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.5
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.2
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.16
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.31
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
450752,Slade Park Estate,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.78
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.5
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.1
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.43
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,106.5
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.7
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.9
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,43.93
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,126.2
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
450752,Slade Park Estate,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.08
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.1
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.17
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.38
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.1
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,120.1
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.38
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.77
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.25
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.8
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
450752,Slade Park Estate,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.32
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.88
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.04
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.53
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.43
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.29
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.99
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,118.0
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.5
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.96
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,136.6
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.4
450752,Slade Park Estate,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.12
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,11.32
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.1
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.02
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.4
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,101.3
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.2
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.56
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.14
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.72
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
450752,Slade Park Estate,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.53
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,13.85
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,65.4
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.58
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.91
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,99.9
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.6
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.09
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.11
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.8
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.7
450752,Slade Park Estate,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.22
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.99
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.72
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.93
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,39.15
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.85
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,110.4
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.7
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.1
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,50.37
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.84
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.4
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
450752,Slade Park Estate,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.62
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.74
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.0
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.51
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.1
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.1
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.14
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
450752,Slade Park Estate,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.92
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.55
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.26
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.97
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.44
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.26
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
450752,Slade Park Estate,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.66
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.16
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.32
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.93
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.5
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.98
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.09
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
450752,Slade Park Estate,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.7
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.78
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.57
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,12.78
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.14
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
450752,Slade Park Estate,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.85
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.72
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.99
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.12
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.7
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.53
