Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,27.78
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.96
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
450752,Slade Park Estate,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.44
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.85
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.29
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.4
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
450752,Slade Park Estate,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.31
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.2
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.65
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.7
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.31
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
450752,Slade Park Estate,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.93
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.47
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,54.1
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.4
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.9
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.74
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.9
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
450752,Slade Park Estate,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.68
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.2
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.33
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.94
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
450752,Slade Park Estate,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.28
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.09
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.9
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.0
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.96
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.61
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.33
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.05
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.33
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
450752,Slade Park Estate,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.03
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.86
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.15
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.86
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
450752,Slade Park Estate,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.74
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.17
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.24
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
450752,Slade Park Estate,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.76
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.18
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.39
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.7
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.81
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.9
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.23
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
450752,Slade Park Estate,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.52
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.19
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.89
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.71
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
450752,Slade Park Estate,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.51
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.16
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.91
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
450752,Slade Park Estate,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.42
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.92
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.77
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.1
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.35
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
450752,Slade Park Estate,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.61
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.83
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.68
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
