Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.82
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,10.6
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.48
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.9
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.88
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.47
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.77
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.4
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.92
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.88
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.91
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.42
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.03
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.49
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.01
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.11
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.45
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.04
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.72
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.29
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.25
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.4
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.68
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.39
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.56
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.1
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.08
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.86
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
450752,Slade Park Estate,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.82
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.77
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.11
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,1.18
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.57
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.82
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,1.42
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.59
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.29
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,1.43
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.47
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.51
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.31
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.13
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-2.35
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.54
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,1.87
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.54
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
450752,Slade Park Estate,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.73
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.83
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
450752,Slade Park Estate,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.32
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.43
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.49
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.35
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.87
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.1
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
450752,Slade Park Estate,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.01
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.29
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.02
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.93
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.28
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.49
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.53
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
