Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.83
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.7
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,4.73
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
450752,Slade Park Estate,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.73
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.43
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.2
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.3
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.07
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.28
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.52
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.77
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.14
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.8
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.27
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.84
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.5
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.34
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.98
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.05
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.33
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.6
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,9.68
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.26
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.65
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.38
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.48
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.04
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
450752,Slade Park Estate,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.32
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
450752,Slade Park Estate,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.8
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.02
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.26
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.2
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.39
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
450752,Slade Park Estate,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.07
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
450752,Slade Park Estate,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-1.0
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.87
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.5
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.31
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.27
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.37
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.33
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.07
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.84
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.7
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.62
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.7
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.92
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.47
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.22
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.94
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.87
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
450752,Slade Park Estate,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.63
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.23
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.33
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
450752,Slade Park Estate,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.2
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.3
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.96
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.92
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.61
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
450752,Slade Park Estate,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
