Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.13
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.3
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.22
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.04
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.62
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.03
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.15
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.19
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
450752,Slade Park Estate,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.56
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.41
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.53
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.17
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.09
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.3
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
450752,Slade Park Estate,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.94
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
450752,Slade Park Estate,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.28
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.6
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.97
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.38
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.37
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.59
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.66
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
450752,Slade Park Estate,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.69
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.38
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.11
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.27
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.7
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.49
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.55
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
450752,Slade Park Estate,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.3
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.69
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.2
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.4
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.21
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
450752,Slade Park Estate,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.53
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.1
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.39
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
450752,Slade Park Estate,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,14.67
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,49.6
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.42
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.51
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.09
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.31
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
450752,Slade Park Estate,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.76
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.01
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,51.5
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,47.1
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,61.9
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.66
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.85
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.38
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
450752,Slade Park Estate,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,15.43
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.9
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.98
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.51
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
450752,Slade Park Estate,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.23
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,15.26
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.3
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.76
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.12
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.05
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
450752,Slade Park Estate,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,16.88
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.2
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.44
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.58
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.31
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.31
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
450752,Slade Park Estate,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.48
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,17.09
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,54.7
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,70.5
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.0
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.98
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
