Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.1
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.63
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
450752,Slade Park Estate,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.21
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,50.1
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.2
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.24
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.02
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.64
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
450752,Slade Park Estate,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,19.15
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,62.4
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.9
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.18
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.37
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.52
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,27.52
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.77
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
450752,Slade Park Estate,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.62
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,19.09
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,61.0
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,78.5
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.64
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.21
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.41
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.22
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
450752,Slade Park Estate,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.56
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,19.81
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.69
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,64.8
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.0
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.26
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.7
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,111.1
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
450752,Slade Park Estate,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,20.15
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,67.8
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,82.3
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.64
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.6
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
450752,Slade Park Estate,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.15
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,19.9
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.75
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,65.1
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.4
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.67
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.4
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.61
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.3
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
450752,Slade Park Estate,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.16
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,21.1
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.88
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,71.0
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.4
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.1
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.38
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.49
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.65
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.62
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.28
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.4
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
450752,Slade Park Estate,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.03
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,21.93
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,73.6
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.5
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.09
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.02
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.38
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
450752,Slade Park Estate,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,14.76
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.15
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,72.3
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.9
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.4
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.81
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
450752,Slade Park Estate,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,17.7
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,21.96
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.86
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,79.1
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,71.9
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.0
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.01
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.8
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.87
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
450752,Slade Park Estate,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,16.28
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,22.68
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,78.3
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.2
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.78
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.47
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.83
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
450752,Slade Park Estate,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,16.56
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,22.24
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,77.5
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.6
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.4
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.23
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.57
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,19.16
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
450752,Slade Park Estate,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,16.84
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.95
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.63
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,95.3
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.4
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.66
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.58
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,115.3
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
450752,Slade Park Estate,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,16.51
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,27.04
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,91.2
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.0
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.0
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.98
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.96
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.32
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,114.3
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
450752,Slade Park Estate,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,16.5
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,27.68
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.76
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,91.4
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,66.1
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,111.6
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.22
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.23
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.3
