Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,36.06
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.99
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
450752,Slade Park Estate,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,16.72
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,26.99
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,91.8
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,67.0
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,108.9
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.54
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.8
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
450752,Slade Park Estate,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,17.55
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.34
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,92.8
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,70.7
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.4
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.99
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
450752,Slade Park Estate,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.5
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.42
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,97.5
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,78.4
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,114.9
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.57
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.5
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,37.99
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.63
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,117.6
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
450752,Slade Park Estate,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.03
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,31.11
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,104.8
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,125.9
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.35
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.78
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,6.9
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.89
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.84
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
450752,Slade Park Estate,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.6
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,28.97
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,98.8
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,74.8
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,117.3
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.17
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
450752,Slade Park Estate,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.21
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,22.03
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,82.5
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.3
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,90.2
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.12
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,30.15
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
450752,Slade Park Estate,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.06
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.61
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,83.7
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.8
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.24
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.99
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.41
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
450752,Slade Park Estate,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,18.82
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,25.99
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,90.8
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.9
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.3
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.68
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.97
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.22
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,35.67
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.42
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,114.2
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
450752,Slade Park Estate,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,21.18
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.64
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.43
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,91.7
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,85.5
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,100.2
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.4
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.28
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,36.85
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,120.7
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
450752,Slade Park Estate,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.38
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,23.56
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,90.8
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.4
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,95.9
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.37
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,120.9
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
450752,Slade Park Estate,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.96
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.87
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,97.6
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,92.8
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.5
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.9
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.3
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,130.5
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
450752,Slade Park Estate,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.16
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,24.48
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,93.9
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.54
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.5
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.19
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.02
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.74
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
450752,Slade Park Estate,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,23.15
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,23.78
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,92.7
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.5
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,96.8
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.1
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
450752,Slade Park Estate,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.63
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,28.46
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.62
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,100.6
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.4
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,115.6
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.85
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,39.57
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,126.2
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
450752,Slade Park Estate,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.75
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,27.9
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,101.7
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.1
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,113.6
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
