Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.29
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.19
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.38
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,130.2
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
450752,Slade Park Estate,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.69
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.42
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,108.5
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.6
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.32
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.24
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,148.6
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
450752,Slade Park Estate,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.65
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,126.7
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,132.8
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.15
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.98
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,43.8
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,164.2
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.3
450752,Slade Park Estate,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,33.07
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,127.0
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,134.4
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.35
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.42
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,165.1
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
450752,Slade Park Estate,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,34.19
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,130.9
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,139.0
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.84
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.11
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,46.03
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.85
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,170.4
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
450752,Slade Park Estate,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,35.16
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,136.0
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.6
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.49
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.52
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.1
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.45
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.27
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.91
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,178.9
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
450752,Slade Park Estate,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,36.12
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,139.2
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,147.6
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.63
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.47
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.64
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.75
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.14
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,181.3
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
450752,Slade Park Estate,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.23
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.46
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.57
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,136.4
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,144.5
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.7
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.67
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.56
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.76
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,172.3
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
450752,Slade Park Estate,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.25
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,144.3
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,151.7
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.56
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.3
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.58
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,183.7
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
450752,Slade Park Estate,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,36.38
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,143.7
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,150.8
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.31
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.09
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.5
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,188.2
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
450752,Slade Park Estate,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.17
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,110.9
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,118.3
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.45
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.77
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,157.9
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.4
450752,Slade Park Estate,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,27.27
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,106.3
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,112.8
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.71
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.9
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.67
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.98
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
450752,Slade Park Estate,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.91
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,55.9
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,62.1
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.7
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.54
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.22
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
450752,Slade Park Estate,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.52
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.93
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.85
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.34
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.99
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
450752,Slade Park Estate,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.93
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
450752,Slade Park Estate,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
