Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.74
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.14
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
450752,Slade Park Estate,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.71
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.11
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.9
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.55
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
450752,Slade Park Estate,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.54
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.65
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.43
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.23
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.2
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.48
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
450752,Slade Park Estate,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.46
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.1
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.91
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.81
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
450752,Slade Park Estate,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.17
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.07
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.86
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
450752,Slade Park Estate,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.72
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.2
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.77
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
450752,Slade Park Estate,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.12
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.37
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.23
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.05
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.21
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
450752,Slade Park Estate,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,12.87
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.9
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.5
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.39
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
450752,Slade Park Estate,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.52
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.42
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.33
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.94
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
450752,Slade Park Estate,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.47
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.58
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.3
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.2
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.76
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.03
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.01
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
450752,Slade Park Estate,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.89
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.62
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,67.3
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
450752,Slade Park Estate,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.79
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.4
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.93
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.94
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.67
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,67.0
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.9
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,31.73
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
450752,Slade Park Estate,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.01
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.98
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.9
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.26
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.1
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.7
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.06
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.91
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.77
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
450752,Slade Park Estate,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.25
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.93
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.22
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.4
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.18
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
450752,Slade Park Estate,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.81
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.8
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.18
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.94
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
