Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.72
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
450752,Slade Park Estate,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.21
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.16
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.29
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.39
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.37
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.93
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
450752,Slade Park Estate,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.58
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.48
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.64
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.6
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.2
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.86
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
450752,Slade Park Estate,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.66
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.54
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.59
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.02
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,79.2
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.7
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.24
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.53
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
450752,Slade Park Estate,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.45
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.29
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.49
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.21
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.0
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.92
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.1
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
450752,Slade Park Estate,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.58
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.24
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.59
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.21
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
450752,Slade Park Estate,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.45
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.89
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.22
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.95
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
450752,Slade Park Estate,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.8
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.24
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
450752,Slade Park Estate,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.19
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.95
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.02
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.9
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.3
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.09
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,18.17
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.8
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
450752,Slade Park Estate,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.97
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.89
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.49
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.53
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.9
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.7
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.82
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.5
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
450752,Slade Park Estate,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.72
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.81
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.22
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.1
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
450752,Slade Park Estate,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.59
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.68
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.3
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.27
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.21
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.95
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
450752,Slade Park Estate,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.1
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.98
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.43
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,13.24
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.96
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
450752,Slade Park Estate,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.89
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.96
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.91
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.62
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.99
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,57.3
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.87
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.49
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.21
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
450752,Slade Park Estate,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.23
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.03
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.26
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.52
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.03
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,62.2
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.48
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.43
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
450752,Slade Park Estate,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.75
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.03
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.53
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.73
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
