Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.3
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.48
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.49
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
450752,Slade Park Estate,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.84
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.15
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.78
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,113.9
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.3
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.6
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.63
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.77
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.8
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
450752,Slade Park Estate,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.73
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.43
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.94
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,77.1
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.1
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.6
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.75
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.67
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
450752,Slade Park Estate,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.03
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.02
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,12.65
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,52.5
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.16
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.25
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.31
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,95.0
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.8
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.3
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.8
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.27
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.96
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
450752,Slade Park Estate,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.74
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.75
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.3
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.68
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,63.3
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.9
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.07
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.44
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.48
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
450752,Slade Park Estate,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.46
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.01
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.8
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.8
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.79
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.72
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.76
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,93.8
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.8
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.73
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.3
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
450752,Slade Park Estate,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.24
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.0
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.41
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.18
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.19
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.55
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.5
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.4
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.47
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.43
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
450752,Slade Park Estate,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.9
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.72
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.98
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,25.94
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.25
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,77.8
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,108.0
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.84
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,19.98
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
450752,Slade Park Estate,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.25
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.24
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.13
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.69
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.13
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.82
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,93.2
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.6
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.0
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,36.39
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.06
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
450752,Slade Park Estate,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.48
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.66
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.0
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.7
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.51
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.1
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.5
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.51
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,90.2
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
450752,Slade Park Estate,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.87
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.39
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.48
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.58
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.6
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.87
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.98
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
450752,Slade Park Estate,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.51
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.72
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.8
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.82
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.07
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,59.7
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.6
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.9
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.54
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,18.53
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
450752,Slade Park Estate,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.5
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.33
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.33
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.16
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.8
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
450752,Slade Park Estate,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.31
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.79
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.74
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.68
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
450752,Slade Park Estate,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.76
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.14
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,12.42
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
450752,Slade Park Estate,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.26
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
