Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.9
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.85
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
450752,Slade Park Estate,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.34
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.08
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.97
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
450752,Slade Park Estate,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.1
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.17
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.45
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.96
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.27
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
450752,Slade Park Estate,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.16
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.21
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.19
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.6
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
450752,Slade Park Estate,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.66
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.29
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.71
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.42
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.36
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
450752,Slade Park Estate,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.61
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.5
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.91
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.6
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
450752,Slade Park Estate,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.35
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.45
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.65
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.08
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
450752,Slade Park Estate,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.8
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.68
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.25
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.48
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.33
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
450752,Slade Park Estate,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.17
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.85
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.63
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.9
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.5
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
450752,Slade Park Estate,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.37
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.7
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.1
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.35
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.5
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.7
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.21
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
450752,Slade Park Estate,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.11
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.16
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.84
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.47
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
450752,Slade Park Estate,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.98
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.19
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.56
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,64.1
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.34
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.32
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.15
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
450752,Slade Park Estate,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.0
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.89
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.86
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.13
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.0
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.72
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.86
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
450752,Slade Park Estate,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.75
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.65
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.21
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
450752,Slade Park Estate,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.85
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.63
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.42
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.3
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.13
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
