Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.23
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.51
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.8
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.97
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
450752,Slade Park Estate,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.93
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.04
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.94
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.06
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.2
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.94
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.87
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
450752,Slade Park Estate,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.69
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.86
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.8
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.48
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.01
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,76.9
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.88
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
450752,Slade Park Estate,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.62
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.5
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.01
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.1
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.85
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.9
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.72
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
450752,Slade Park Estate,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.68
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.22
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.02
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.69
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
450752,Slade Park Estate,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.15
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.98
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.52
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
450752,Slade Park Estate,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.54
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.62
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.35
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.3
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.4
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
450752,Slade Park Estate,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.93
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.69
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.12
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.4
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.83
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
450752,Slade Park Estate,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.51
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.53
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.95
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.91
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.8
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.42
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
450752,Slade Park Estate,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.3
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.09
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
450752,Slade Park Estate,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.26
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.47
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.08
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.21
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.34
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
450752,Slade Park Estate,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.25
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.08
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.55
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.4
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.34
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.83
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
450752,Slade Park Estate,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.7
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.42
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.08
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.7
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.84
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
450752,Slade Park Estate,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.09
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.13
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.78
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.8
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.86
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
450752,Slade Park Estate,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.23
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.05
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
