Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
450752,Slade Park Estate,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.42
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.83
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.78
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.02
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.59
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.08
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.37
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
450752,Slade Park Estate,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.38
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.75
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.52
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.62
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.55
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
450752,Slade Park Estate,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.52
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,12.74
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.2
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.76
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
450752,Slade Park Estate,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.52
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.95
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.87
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.53
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
450752,Slade Park Estate,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.49
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.91
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.34
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.6
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.81
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.5
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.43
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.52
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
450752,Slade Park Estate,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.39
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,24.16
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.91
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,35.61
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
450752,Slade Park Estate,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.61
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.34
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.8
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.93
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.24
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.1
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.5
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.8
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.41
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,37.7
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.59
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
450752,Slade Park Estate,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.94
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.0
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.44
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.3
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.2
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.65
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.37
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.46
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
450752,Slade Park Estate,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.43
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.61
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.03
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.56
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.39
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
450752,Slade Park Estate,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.49
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.57
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.79
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.92
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.93
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
450752,Slade Park Estate,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.37
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.53
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.4
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.12
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.12
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.07
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
450752,Slade Park Estate,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.54
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.74
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.7
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.88
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.35
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.3
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.62
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
450752,Slade Park Estate,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.48
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.91
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,101.4
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.5
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,109.3
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
450752,Slade Park Estate,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.65
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.7
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.2
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.81
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.42
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
450752,Slade Park Estate,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.98
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.2
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.53
