Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.02
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.0
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.16
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.51
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.63
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
450752,Slade Park Estate,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.45
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.77
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.63
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.6
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.14
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
450752,Slade Park Estate,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.69
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,48.7
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,57.1
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.71
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.72
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.97
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,92.7
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
450752,Slade Park Estate,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.2
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.8
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.97
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
450752,Slade Park Estate,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.37
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.5
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.55
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.31
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.31
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
450752,Slade Park Estate,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,10.46
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.71
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.3
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.17
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.02
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
450752,Slade Park Estate,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.61
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.55
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.64
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.3
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.47
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.18
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
450752,Slade Park Estate,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.71
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.81
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.51
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.76
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.3
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.8
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.84
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.22
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.54
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
450752,Slade Park Estate,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,10.3
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.64
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,36.9
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.7
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.22
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.39
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.54
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.51
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.89
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
450752,Slade Park Estate,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.85
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.25
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,47.7
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.0
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.8
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.3
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.56
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.82
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
450752,Slade Park Estate,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.97
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,13.06
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.3
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.08
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.81
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
450752,Slade Park Estate,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.02
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.8
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.25
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.2
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.6
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.65
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
450752,Slade Park Estate,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.59
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.09
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,48.0
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.0
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.49
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.62
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.08
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.7
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
450752,Slade Park Estate,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,15.54
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,49.1
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.37
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.91
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
450752,Slade Park Estate,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.88
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,14.66
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.5
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.08
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.7
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.01
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.11
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.37
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
450752,Slade Park Estate,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.6
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.3
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
