Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,75.5
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.0
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.38
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.67
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.88
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
450752,Slade Park Estate,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,11.21
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,24.98
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.56
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,84.1
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,102.4
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.04
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.0
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.97
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
450752,Slade Park Estate,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.19
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,25.87
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.61
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,88.7
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,107.2
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.17
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,37.04
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,122.2
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
450752,Slade Park Estate,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,62.3
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.0
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.2
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.79
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.85
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.48
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,30.79
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
450752,Slade Park Estate,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,13.1
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,16.18
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,57.6
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.9
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,66.1
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,27.78
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.87
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
450752,Slade Park Estate,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.61
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,17.94
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,62.6
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.9
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.0
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.51
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.44
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.86
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,26.46
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
450752,Slade Park Estate,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,13.42
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,18.35
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.1
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,74.7
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.74
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.97
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
450752,Slade Park Estate,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.48
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,18.51
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,64.9
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,75.8
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.12
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.88
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.63
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
450752,Slade Park Estate,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,13.49
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,21.32
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,71.7
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,87.2
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.05
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.85
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.06
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
450752,Slade Park Estate,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,15.66
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,24.1
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,84.3
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,63.4
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,98.4
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.94
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.91
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.23
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
450752,Slade Park Estate,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.56
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,22.82
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,81.7
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.3
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,93.3
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.4
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.45
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
450752,Slade Park Estate,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,19.08
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,26.86
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.58
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,93.5
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.0
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,109.4
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.09
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
450752,Slade Park Estate,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,19.68
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,25.72
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,91.6
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.3
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,104.5
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.65
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,34.37
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
450752,Slade Park Estate,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,20.8
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.03
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,94.1
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,84.0
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,106.0
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.72
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.75
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.78
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
450752,Slade Park Estate,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,19.67
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,28.48
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,98.7
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,79.7
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.4
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.49
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.69
