Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,129.0
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
450752,Slade Park Estate,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,19.26
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,28.59
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.52
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,97.4
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,77.9
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,116.4
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.72
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.31
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,129.5
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
450752,Slade Park Estate,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,18.91
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,29.67
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,101.9
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,120.8
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.4
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.1
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.52
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,39.07
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,128.0
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
450752,Slade Park Estate,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,18.9
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,21.02
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,79.9
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.5
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,86.8
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.39
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.6
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.41
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.3
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.4
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
450752,Slade Park Estate,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,18.94
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,20.91
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.45
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,80.1
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,76.7
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.4
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.69
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.11
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
450752,Slade Park Estate,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.32
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.84
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.53
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,88.0
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.5
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,89.4
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.21
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,24.19
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
450752,Slade Park Estate,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,23.33
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,23.89
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,94.5
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,94.4
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,97.3
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.39
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.99
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.28
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.48
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,117.2
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
450752,Slade Park Estate,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,22.37
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,22.39
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,88.3
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.3
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,91.2
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.42
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.82
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.0
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
450752,Slade Park Estate,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,22.69
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,25.27
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,95.6
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.7
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,103.3
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.95
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.77
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.9
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,25.64
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.78
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,120.5
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
450752,Slade Park Estate,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,23.03
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,23.12
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,91.7
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,93.0
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,94.2
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.99
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.59
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.97
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,118.1
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
450752,Slade Park Estate,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,22.63
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,22.72
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.46
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,90.6
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,91.5
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,92.5
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.81
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.12
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.8
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.1
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.53
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.58
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,111.2
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
450752,Slade Park Estate,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,22.31
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,21.64
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,87.8
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,90.2
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,88.3
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.2
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.78
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,36.24
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,4.05
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
450752,Slade Park Estate,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,17.06
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,24.43
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,87.8
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,75.8
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,99.7
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.69
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.8
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.48
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.76
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,129.2
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
450752,Slade Park Estate,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,25.84
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,99.2
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,105.8
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.75
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.4
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.54
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.45
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,151.4
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
450752,Slade Park Estate,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,32.25
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.68
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,123.7
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,131.6
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.08
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.34
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,170.7
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
450752,Slade Park Estate,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,35.23
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,132.9
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,143.9
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.19
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.97
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
