Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.91
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.21
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.26
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,175.5
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
450752,Slade Park Estate,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.3
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,32.98
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,124.5
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,135.0
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.21
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.69
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.67
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.38
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,165.6
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
450752,Slade Park Estate,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,32.66
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,125.1
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,133.5
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.43
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.7
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.8
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.87
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,167.4
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
450752,Slade Park Estate,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,35.69
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,138.8
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,146.0
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.11
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.54
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.86
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,48.56
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.02
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,186.5
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
450752,Slade Park Estate,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,35.39
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.49
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,137.6
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,145.0
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.28
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.68
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,48.59
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.82
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,185.5
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
450752,Slade Park Estate,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,37.64
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.51
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,146.3
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,154.3
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.12
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.09
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.16
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.32
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,51.72
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.66
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,196.7
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.2
450752,Slade Park Estate,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,37.88
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.65
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,146.4
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,157.9
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.36
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.86
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.6
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,52.24
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.51
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,191.2
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
450752,Slade Park Estate,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,29.96
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,112.4
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,122.8
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.27
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.01
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
450752,Slade Park Estate,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,26.29
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,103.3
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,110.1
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.53
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.26
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.3
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.82
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
450752,Slade Park Estate,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,15.04
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.59
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,56.8
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.91
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.37
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
450752,Slade Park Estate,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.64
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.9
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.32
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.16
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
450752,Slade Park Estate,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.23
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.8
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.15
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.38
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
450752,Slade Park Estate,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.84
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.78
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.13
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.99
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.61
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.64
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
450752,Slade Park Estate,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,10.07
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.06
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.27
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.09
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
450752,Slade Park Estate,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.68
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.5
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.36
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.04
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
450752,Slade Park Estate,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.67
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.7
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.79
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.06
