Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.57
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.7
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
450752,Slade Park Estate,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.85
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.05
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.4
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.38
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.34
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
450752,Slade Park Estate,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.58
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.81
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.04
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.57
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,22.62
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.38
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
450752,Slade Park Estate,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.7
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.2
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.47
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.86
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
450752,Slade Park Estate,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.14
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.18
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.43
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.22
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.36
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
450752,Slade Park Estate,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.64
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.44
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.77
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.66
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
450752,Slade Park Estate,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.84
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.88
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.49
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.82
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.1
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.36
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.34
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
450752,Slade Park Estate,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.15
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.19
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.25
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.3
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
450752,Slade Park Estate,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.74
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.0
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.57
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.49
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.3
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.74
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
450752,Slade Park Estate,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.0
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.12
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.7
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.6
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.28
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.61
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.64
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
450752,Slade Park Estate,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.57
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,30.5
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.74
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.43
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.43
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.4
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.53
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
450752,Slade Park Estate,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.7
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.51
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.4
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.05
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.53
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.66
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.56
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
450752,Slade Park Estate,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.49
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,13.37
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,40.5
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.5
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.58
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.71
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,31.95
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
450752,Slade Park Estate,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,10.1
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.78
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.64
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.7
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.62
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.08
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
450752,Slade Park Estate,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.76
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.4
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,43.8
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.34
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.05
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.86
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.86
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.1
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.8
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.27
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
450752,Slade Park Estate,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
