Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.7
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.05
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.12
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.0
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.2
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,31.88
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
450752,Slade Park Estate,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.29
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.1
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.74
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.09
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.92
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.44
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,112.2
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.7
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.21
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,125.4
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
450752,Slade Park Estate,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.57
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.34
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.79
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,87.0
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.2
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.74
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,99.3
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
450752,Slade Park Estate,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.71
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.2
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.7
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.34
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.68
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.07
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
450752,Slade Park Estate,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.8
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.06
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,39.6
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.22
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.5
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.61
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,33.28
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.4
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
450752,Slade Park Estate,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.67
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.67
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.2
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.94
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,85.2
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.2
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.61
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,13.97
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
450752,Slade Park Estate,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.86
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.77
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.94
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.3
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.96
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.27
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,67.3
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.9
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.3
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.16
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.73
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
450752,Slade Park Estate,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.55
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.09
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.7
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,58.2
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.6
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.99
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.95
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.3
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,80.4
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.3
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.53
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.05
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.01
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
450752,Slade Park Estate,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.94
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,14.79
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.21
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.6
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,60.4
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.46
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.67
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,123.7
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.4
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.4
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,50.26
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.88
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,146.1
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
450752,Slade Park Estate,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.3
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,14.4
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.46
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,36.5
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.5
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.5
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.3
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,26.72
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.85
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.9
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.2
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.6
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,41.12
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
450752,Slade Park Estate,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.9
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.41
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.2
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.44
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,29.99
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.43
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,80.8
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.9
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.8
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,42.4
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,110.3
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
450752,Slade Park Estate,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.98
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,11.31
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.54
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.6
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.19
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.34
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.53
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,65.6
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.8
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.6
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.66
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
450752,Slade Park Estate,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.22
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,13.36
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.37
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.8
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.8
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.36
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,76.3
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.6
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.6
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.72
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.1
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
450752,Slade Park Estate,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.41
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,17.34
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.74
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,43.7
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,71.3
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.34
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.92
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.75
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,95.0
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.8
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.8
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.26
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.49
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,131.7
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
450752,Slade Park Estate,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,10.27
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,17.54
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.76
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,72.3
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.39
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.69
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,73.8
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.6
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
