Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.93
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.45
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
450752,Slade Park Estate,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,12.33
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,16.3
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.6
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.3
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,67.2
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.09
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.21
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,27.98
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.44
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.5
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.9
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.54
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.28
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.07
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
450752,Slade Park Estate,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.84
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,16.66
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.79
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,44.8
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,41.4
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.6
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.0
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.4
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.12
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.82
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,96.4
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.3
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.78
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,121.5
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
450752,Slade Park Estate,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.1
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,17.78
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,52.1
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,73.3
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.86
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,27.6
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.88
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,89.2
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.5
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.5
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.38
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.7
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
450752,Slade Park Estate,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,16.71
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.51
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,45.9
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,69.3
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.94
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,31.05
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.91
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,105.5
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.6
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.9
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,47.76
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.42
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,148.3
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
450752,Slade Park Estate,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.51
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,16.4
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,48.3
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,68.0
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.83
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.65
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.52
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,86.4
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.5
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.05
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.04
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,111.8
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
450752,Slade Park Estate,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,19.3
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,60.4
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,81.8
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.3
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.21
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.16
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.59
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,78.7
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.61
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.46
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.42
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,126.5
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
450752,Slade Park Estate,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,20.61
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,57.7
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,85.1
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.0
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.55
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,16.28
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,95.7
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.0
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.0
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.4
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.14
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.16
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.22
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,150.9
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
450752,Slade Park Estate,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.62
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,15.18
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.51
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.3
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.92
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.93
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,82.4
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,107.0
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.9
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.1
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.44
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
450752,Slade Park Estate,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.05
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,10.22
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.9
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.4
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.79
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.6
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.88
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.55
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,86.9
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.4
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.65
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.1
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.53
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
450752,Slade Park Estate,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.85
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.28
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,84.4
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.4
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.2
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.4
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
450752,Slade Park Estate,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.75
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.37
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.57
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.15
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,108.1
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.4
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.5
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.62
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,38.31
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,31.56
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,117.2
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
450752,Slade Park Estate,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.71
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,44.5
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.92
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,24.26
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.56
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,79.7
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.3
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,34.97
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
450752,Slade Park Estate,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.78
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,11.83
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,35.1
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.28
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.49
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.55
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,21.11
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.55
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,67.8
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.4
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.93
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.37
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
450752,Slade Park Estate,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.83
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.82
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.39
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.24
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,68.2
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.4
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.03
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.22
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
450752,Slade Park Estate,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.17
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,14.97
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
