Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.59
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.24
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
450752,Slade Park Estate,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.73
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.79
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.2
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.23
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.9
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.96
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.76
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
450752,Slade Park Estate,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,14.26
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.8
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.9
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,59.2
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.02
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.3
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.2
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.1
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,25.56
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.81
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
450752,Slade Park Estate,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.37
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,12.35
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,33.3
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.5
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.46
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.8
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.38
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.12
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
450752,Slade Park Estate,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.29
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,12.29
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.29
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.84
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.47
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.57
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.13
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
450752,Slade Park Estate,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,13.0
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,35.9
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.86
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.19
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.97
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
450752,Slade Park Estate,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,13.16
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,54.3
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.59
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.5
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.91
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
450752,Slade Park Estate,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,12.69
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.8
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,52.4
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.5
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.59
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
450752,Slade Park Estate,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,11.87
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.87
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,48.5
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.19
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.97
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.8
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.9
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.0
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.9
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.97
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.84
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
450752,Slade Park Estate,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,11.53
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.7
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,47.1
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.86
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.08
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.08
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.87
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.0
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.12
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.61
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.57
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
450752,Slade Park Estate,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.77
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.55
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.35
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.42
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.31
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.8
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.55
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
450752,Slade Park Estate,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.51
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.1
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.93
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.12
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.48
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.0
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.05
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
450752,Slade Park Estate,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.53
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.87
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.34
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.37
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
450752,Slade Park Estate,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.84
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.1
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.6
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.7
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.96
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.98
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.69
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.5
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.82
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.79
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
450752,Slade Park Estate,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,9.13
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.35
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.5
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.91
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-2.02
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.16
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.48
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.29
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.94
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
450752,Slade Park Estate,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.33
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.08
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.0
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.7
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
