Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.56
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.45
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.15
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.46
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.5
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.83
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
450752,Slade Park Estate,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.82
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.73
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.12
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.33
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.6
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.57
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.14
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.68
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
450752,Slade Park Estate,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.57
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.91
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.8
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.54
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.2
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.5
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.6
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.0
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.09
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
450752,Slade Park Estate,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,10.41
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.4
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.5
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.66
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.83
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.45
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.7
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.7
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
450752,Slade Park Estate,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.98
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.23
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.52
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.2
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.0
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.99
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.11
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.1
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.2
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.97
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.63
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
450752,Slade Park Estate,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.8
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.8
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.93
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.46
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.83
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.35
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.16
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,12.75
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
450752,Slade Park Estate,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.83
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.3
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.97
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.02
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.13
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.47
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
450752,Slade Park Estate,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.67
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.05
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.1
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.55
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.5
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.41
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.11
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
450752,Slade Park Estate,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.25
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.52
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.93
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.13
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
450752,Slade Park Estate,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.63
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.55
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.97
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.03
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.83
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,69.1
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.9
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.5
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,25.58
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.46
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.3
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
450752,Slade Park Estate,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.32
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.34
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.0
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.2
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.4
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.4
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.3
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
450752,Slade Park Estate,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.69
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.1
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,14.91
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,41.6
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.7
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,60.0
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.52
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.6
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.99
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
450752,Slade Park Estate,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.27
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.7
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.43
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.74
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.7
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.4
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,85.6
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
450752,Slade Park Estate,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.14
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.89
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.88
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.59
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.28
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,88.7
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,118.7
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.0
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.77
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,38.48
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.78
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
450752,Slade Park Estate,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,12.03
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,38.2
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,53.6
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.4
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.5
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.11
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.8
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.1
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.9
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.53
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
450752,Slade Park Estate,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
450752,Slade Park Estate,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
